Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,109.38
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,190.25
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,141.5
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,219.5
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,319.0
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,260.5
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,330.88
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,468.25
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,388.75
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,361.12
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,458.38
931108,Humber Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,412.25
931108,Humber Road,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,105.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89825
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85495
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.5
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17903
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.802
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,93.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,197.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,135.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,196.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,100.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,135.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,130.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916299999999999
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88202
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,167.5
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,111.25
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,101.5
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,166.75
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,216.38
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,279.12
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,239.12
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,320.88
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,437.12
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,362.75
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,358.62
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,448.5
931108,Humber Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,399.62
931108,Humber Road,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98035
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Max),A,62.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,98.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1371
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78997
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,115.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,211.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,144.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,115.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,211.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,143.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,96.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,147.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,113.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90973
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8582700000000001
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,175.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,140.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,119.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,100.62
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,188.62
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,129.38
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,234.12
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,298.88
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,262.88
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,332.5
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,449.88
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,385.12
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,379.5
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,492.25
931108,Humber Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,424.88
931108,Humber Road,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Max),A,44.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91232
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19142
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92804
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7491399999999999
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,237.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,152.88
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,233.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,152.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,99.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,138.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8607799999999999
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86606
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,170.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,96.75
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,178.5
