Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,132.25
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,220.25
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,277.12
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,247.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,332.38
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,454.88
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,382.25
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,367.0
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,465.62
931108,Humber Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,409.38
931108,Humber Road,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,29.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19078
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92908
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7386699999999999
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,103.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,223.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,140.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,222.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,140.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94485
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,143.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8313
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,159.5
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,104.62
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,194.75
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,153.5
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,206.5
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,289.62
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,246.25
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,314.75
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,442.12
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,360.62
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,385.38
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,494.62
931108,Humber Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,436.62
931108,Humber Road,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97946
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Max),A,68.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,117.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91583
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,30.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26509
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78186
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,116.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,219.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,151.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,115.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,100.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,143.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,163.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,112.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,123.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87344
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89938
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,167.62
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,119.38
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,198.5
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,160.5
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,202.62
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,258.12
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,224.62
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,309.5
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,497.0
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,387.25
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,364.88
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,479.12
931108,Humber Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,423.88
931108,Humber Road,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Max),A,72.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,125.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,74.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91949
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25942
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77496
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,217.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,139.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,216.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,102.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,147.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,161.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,180.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,69.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91638
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8490000000000001
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.12
931108,Humber Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,108.25
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,232.62
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,150.62
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,187.12
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,264.38
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,217.12
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,344.75
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,490.5
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,396.62
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,350.88
