Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,472.62
931108,Humber Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,398.12
931108,Humber Road,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97073
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87234
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26867
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76059
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,98.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,241.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,135.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,241.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,94.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,111.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,197.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,92.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91409
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84421
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,133.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,141.75
931108,Humber Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.7
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,127.25
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,162.25
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,187.25
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,250.5
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,341.88
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,476.0
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,391.38
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,377.75
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,485.25
931108,Humber Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,413.62
931108,Humber Road,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96152
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,67.75
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95343
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.19
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29122
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7734
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,230.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,145.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,229.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,75.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,93.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,163.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95575
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89331
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,135.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.0
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.12
931108,Humber Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.5
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,216.88
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,156.88
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,186.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,232.75
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,304.88
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,469.5
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,371.12
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,345.0
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,481.12
931108,Humber Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,395.0
931108,Humber Road,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94525
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,63.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,57.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87897
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8856799999999999
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96582
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,18.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.56
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2398
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8125600000000001
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,102.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,197.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,142.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,197.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92291
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,134.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,144.25
931108,Humber Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.33
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,116.5
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,193.62
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,182.62
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,224.25
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,201.12
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,307.5
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,403.62
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,345.38
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,349.88
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,448.12
931108,Humber Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,394.12
931108,Humber Road,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
