Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94403
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,70.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8871700000000001
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8960899999999999
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95853
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22466
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76669
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,210.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,126.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,209.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,149.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,63.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83847
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,158.25
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,120.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.62
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,105.38
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,217.38
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,151.5
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,183.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,251.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.0
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,282.75
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,414.25
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,319.75
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,354.88
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,467.75
931108,Humber Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,401.0
931108,Humber Road,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,81.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,59.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,78.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,76.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,136.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928200000000001
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.56
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26332
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8255
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,177.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,136.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,177.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91907
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,155.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,55.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.62
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80981
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,140.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,125.62
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,197.5
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,191.0
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,256.25
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,221.75
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,317.5
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,441.88
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,357.62
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,382.62
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,477.75
931108,Humber Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,431.12
931108,Humber Road,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94995
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,87.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,69.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91104
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9024
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,32.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22008000000000005
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90616
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86419
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,107.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,225.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,144.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,226.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,100.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,137.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85177
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,134.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,117.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,241.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,157.0
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,208.5
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,293.88
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,241.88
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,296.12
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,444.88
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,374.25
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,393.25
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,520.25
931108,Humber Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,454.5
931108,Humber Road,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
