Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Max),A,40.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,86.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,103.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8766200000000001
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88559
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16585
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90927
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78546
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,106.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,211.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,138.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,210.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,93.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,127.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86175
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,120.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.25
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.97
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,174.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,194.25
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,256.38
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,222.5
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,273.25
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,404.38
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,330.12
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,375.0
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,432.38
931108,Humber Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,398.25
931108,Humber Road,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,81.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,83.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94858
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95123
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17565
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91223
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80737
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,113.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,205.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,147.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,113.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,205.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91736
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,85.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,99.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,146.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,112.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,125.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.12
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,93.75
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,196.25
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,130.88
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,193.12
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,273.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,227.62
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,294.88
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,428.25
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,358.5
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,360.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,479.0
931108,Humber Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,395.5
931108,Humber Road,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,69.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,115.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,30.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14754
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90045
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80352
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,238.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,151.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,237.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,147.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545799999999999
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,103.75
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,174.38
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,132.38
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,193.75
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,276.5
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,231.5
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,297.62
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,453.88
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,362.12
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,352.25
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,457.88
931108,Humber Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,399.0
931108,Humber Road,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Min),A,18.88
