Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,81.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,126.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96518
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.56
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11235
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91067
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71945
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,213.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,144.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,212.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,144.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,153.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.38
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,129.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85406
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,148.88
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,163.75
931108,Humber Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.8
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,91.75
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,161.38
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,116.62
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,197.25
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,307.5
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,245.38
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,294.0
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,426.5
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,360.5
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,331.62
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,425.25
931108,Humber Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,381.5
931108,Humber Road,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,63.62
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,189.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,87.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,34.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14293
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8114600000000001
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,116.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,248.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,150.62
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,116.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,247.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,150.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,104.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,176.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,155.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,54.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,139.88
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.25
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.12
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.67
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,88.38
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,194.88
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,116.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,217.5
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,334.75
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,265.0
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,295.75
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,444.12
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,363.5
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,336.88
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,475.25
931108,Humber Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,394.75
931108,Humber Road,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,66.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,32.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.19
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19637
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8213799999999999
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,113.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,215.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,133.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,215.25
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92255
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,135.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96439
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8807
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,154.5
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.53
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,96.12
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,213.75
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,154.75
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,210.62
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,270.12
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,239.5
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,275.75
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,430.12
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,322.62
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,359.25
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,490.38
931108,Humber Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,423.75
931108,Humber Road,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98398
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,41.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,57.88
