Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,45.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,139.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,31.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1462
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76321
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,119.75
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,228.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,153.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,120.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,227.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93066
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,137.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,105.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.75
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,50.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770100000000001
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,149.5
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,137.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,234.25
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,192.0
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,269.12
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,224.62
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,285.38
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,414.38
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,330.12
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,363.12
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,501.75
931108,Humber Road,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,420.0
931108,Humber Road,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,41.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,144.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,40.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.06
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31969000000000003
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92581
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.802
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,225.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,131.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,224.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94546
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,46.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85306
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,152.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.77
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,127.38
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,242.38
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,187.5
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,188.25
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,230.62
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,206.75
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,304.0
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,450.12
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,356.88
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,372.38
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,511.38
931108,Humber Road,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,453.38
931108,Humber Road,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96622
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Max),A,126.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,68.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96033
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.94
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32573
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72836
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,77.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,183.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,182.75
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96768
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,175.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,50.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85095
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,166.12
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,133.75
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,261.88
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,186.25
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,180.12
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,245.25
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,209.25
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,262.25
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,395.38
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,311.25
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,398.0
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,501.88
931108,Humber Road,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,434.88
931108,Humber Road,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,39.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,60.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
