Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8865
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35628000000000004
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74621
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,83.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,139.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,92.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.88
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548600000000001
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,149.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,130.12
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,127.75
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,276.75
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,182.0
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,173.75
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,247.5
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,312.88
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,398.12
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,347.12
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,386.38
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,513.38
931108,Humber Road,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,441.5
931108,Humber Road,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,99.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,63.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,136.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,36.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.94
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39174
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7687
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,193.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92074
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,90.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,93.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,99.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95956
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89731
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,170.88
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,143.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,183.38
931108,Humber Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,160.12
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,307.25
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,240.62
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,182.75
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,267.38
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,218.88
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,258.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,388.88
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,305.38
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,429.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,564.0
931108,Humber Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,492.0
931108,Humber Road,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99158
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,82.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94455
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3301
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92621
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78866
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,85.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,188.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,112.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,188.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,180.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,64.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94217
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92288
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,177.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,151.62
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,190.75
931108,Humber Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,164.75
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.25
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,169.0
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,309.38
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,234.25
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,189.88
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,258.75
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,227.12
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,243.5
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,409.62
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,294.75
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,423.25
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,588.5
931108,Humber Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,498.88
931108,Humber Road,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,43.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,73.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,184.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92096
