Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93573
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96371
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36107
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93872
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7912600000000001
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,82.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,196.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,117.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,195.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,49.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,127.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,63.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608399999999999
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,163.88
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,130.62
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.14
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,121.5
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,299.62
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,196.88
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,187.62
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,257.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,221.0
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,237.25
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,374.75
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,302.75
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,373.62
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,549.62
931108,Humber Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,446.0
931108,Humber Road,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98099
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88171
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95624
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.44
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43279
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93976
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8382799999999999
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,193.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92923
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,106.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97842
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89938
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,133.38
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,155.25
931108,Humber Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.91
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,129.88
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,298.75
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,208.5
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,208.12
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,290.12
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,236.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,262.38
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,412.0
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,320.12
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,384.5
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,547.38
931108,Humber Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,480.38
931108,Humber Road,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Max),A,157.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,214.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88254
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92016
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.81
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42181
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88946
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,83.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,188.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,188.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94308
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84598
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,143.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,133.62
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,266.38
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,200.12
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,201.75
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,283.12
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,236.25
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,254.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,365.88
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,302.88
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,415.75
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,554.0
931108,Humber Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,473.25
931108,Humber Road,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,192.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86606
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,25.75
