Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.06
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42852
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88479
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,84.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,225.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,137.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,224.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93701
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,142.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,53.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889100000000001
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,140.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.5
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,279.5
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,209.38
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,177.12
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,255.75
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,280.12
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,410.0
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,326.75
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,395.88
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,547.12
931108,Humber Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,474.38
931108,Humber Road,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,88.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952600000000001
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92245
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,39.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35091
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8074600000000001
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,228.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,155.25
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,124.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,227.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,154.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93936
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,74.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,59.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92612
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894299999999999
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,134.75
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,108.25
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,153.5
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,169.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,296.5
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,294.38
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,409.5
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,349.0
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,372.12
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,513.5
931108,Humber Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,421.38
931108,Humber Road,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,71.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,39.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30938000000000004
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94916
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8462200000000001
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,201.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,138.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94827
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95053
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,49.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93378
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8425600000000001
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,127.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,102.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,232.75
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,190.62
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,305.75
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,214.88
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,266.38
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,408.0
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,334.88
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,370.38
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,475.88
931108,Humber Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,415.62
931108,Humber Road,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,107.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95743
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,39.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
