Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.81
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18471
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80758
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,111.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,224.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,144.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,223.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97174
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,37.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86621
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.22
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.95
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,100.38
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,181.38
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,132.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,203.38
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,285.12
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,244.75
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,300.88
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,450.75
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,346.75
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,364.75
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,472.0
931108,Humber Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,404.62
931108,Humber Road,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Max),A,54.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95251
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94907
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.63
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2647
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75744
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,114.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,258.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,144.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,257.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,130.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,113.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,133.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91077
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88431
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,146.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.75
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.03
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.2
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,115.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,194.62
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,187.88
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,266.25
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,221.25
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,310.0
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,447.5
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,364.38
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,347.25
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,459.5
931108,Humber Road,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,404.75
931108,Humber Road,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,134.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,46.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,87.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,25.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06133
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95633
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63458
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,109.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,140.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,109.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,197.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,139.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,138.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93216
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,58.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,118.0
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,84.62
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,153.38
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,108.62
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,206.0
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,335.88
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,274.12
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,313.88
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,416.12
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,359.5
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,338.5
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,422.62
931108,Humber Road,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,372.88
931108,Humber Road,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98178
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,125.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8939799999999999
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88925
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
