Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27437
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79828
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,114.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,202.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,146.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,202.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,146.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,163.75
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,62.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,146.38
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.22
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,91.38
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,245.25
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,160.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,158.12
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,278.75
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,217.12
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,302.75
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,426.25
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,345.25
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,355.75
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,471.0
931108,Humber Road,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,407.62
931108,Humber Road,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Max),A,49.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,38.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,94.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,103.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90579
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91858
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32845
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69039
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,141.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,274.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,168.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,141.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,273.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,167.38
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93707
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,51.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,133.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.05
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,212.62
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,165.5
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,159.62
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,231.25
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,196.88
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,325.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,482.38
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,375.0
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,353.5
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,426.88
931108,Humber Road,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,385.38
931108,Humber Road,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91345
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8951100000000001
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96292
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18465
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93997
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70855
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,178.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,116.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,177.88
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,149.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,55.88
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95111
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,106.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.0
931108,Humber Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,94.25
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,193.25
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,120.88
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,196.75
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,307.75
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,261.75
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,272.62
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,392.62
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,317.25
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,354.62
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,439.25
931108,Humber Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,381.38
931108,Humber Road,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,74.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,126.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,89.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8648399999999999
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8917799999999999
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31911
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
