Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7572300000000001
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,225.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,121.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,225.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837299999999999
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86993
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,122.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,138.62
931108,Humber Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,114.75
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,200.38
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,156.88
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,180.5
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,274.88
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,219.75
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,291.5
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,438.38
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,343.38
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,350.0
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,468.38
931108,Humber Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,412.62
931108,Humber Road,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Max),A,72.5
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,36.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,114.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88708
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8275399999999999
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.94
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36977
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67269
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,193.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,120.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,193.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9425
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,135.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,169.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,68.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,113.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836700000000001
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,151.88
931108,Humber Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,169.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,172.75
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,253.0
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,212.12
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,265.62
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,405.12
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,325.62
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,358.5
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,461.88
931108,Humber Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,416.38
931108,Humber Road,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Max),A,56.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,73.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,92.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90375
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.63
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27526
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8052600000000001
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,90.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,204.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,116.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,96.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,98.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87024
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,130.25
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,103.62
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,213.38
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,147.62
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,192.38
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,302.0
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,259.38
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,273.38
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,420.5
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,327.38
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,390.88
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,479.12
931108,Humber Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,429.38
931108,Humber Road,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,34.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,75.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90369
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33297
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93783
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74661
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,173.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,116.0
