Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,172.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,138.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77255
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,135.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,151.88
931108,Humber Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,126.88
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,215.5
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,171.62
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,177.25
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,253.75
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,211.88
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,288.88
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,420.25
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,326.5
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,383.88
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,480.75
931108,Humber Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,429.62
931108,Humber Road,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,86.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90918
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89471
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37826
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8168
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,186.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,115.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,185.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,138.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,143.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,185.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,37.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7693399999999999
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.38
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,111.25
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,240.25
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,184.88
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,208.0
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,261.62
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,230.62
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,271.25
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,416.5
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,327.62
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,386.75
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,517.88
931108,Humber Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,456.5
931108,Humber Road,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,58.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,76.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8643200000000001
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8872700000000001
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,25.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.37
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3337
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93387
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79159
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,203.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,133.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,202.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,45.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87182
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,134.0
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,118.38
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,251.5
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,273.12
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,234.62
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,290.38
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,443.62
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,346.62
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,396.5
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,513.88
931108,Humber Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,439.62
931108,Humber Road,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92798
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,33.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.31
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2108
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9397
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8292799999999999
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,215.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,135.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,215.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
