Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,51.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85315
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,135.0
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,89.62
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,248.25
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,134.38
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,199.88
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,356.75
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,279.12
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,272.0
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,422.38
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,337.25
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,376.88
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,506.12
931108,Humber Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,425.62
931108,Humber Road,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Max),A,58.88
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,86.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8854700000000001
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,39.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24956
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81952
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,227.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,159.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,125.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,226.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,159.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93628
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97742
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,122.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96771
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85806
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,94.75
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,180.5
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,127.0
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,249.25
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,345.62
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,280.12
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,328.25
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,447.62
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,375.75
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,391.75
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,476.62
931108,Humber Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,431.75
931108,Humber Road,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8748799999999999
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,12.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.31
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30904
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96271
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7836
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,92.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,204.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,127.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,203.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.5
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,179.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,63.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94177
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69094
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,133.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,138.75
931108,Humber Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,217.88
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,152.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,199.0
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,268.5
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,222.25
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,274.88
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,406.75
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,323.5
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,346.5
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,465.25
931108,Humber Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,394.12
931108,Humber Road,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Max),A,55.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,30.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,110.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27953
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77481
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,194.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,132.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,193.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
