Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,82.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,93.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80792
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.88
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,192.62
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,191.88
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,258.62
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,222.88
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,275.25
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,445.62
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,354.62
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,357.75
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,434.88
931108,Humber Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,404.12
931108,Humber Road,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,105.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90311
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91421
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.63
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3395
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72805
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,204.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,128.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,43.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94885
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91067
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,131.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,136.5
931108,Humber Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.38
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,120.25
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,211.38
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,170.25
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,165.88
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,239.75
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,201.12
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,284.5
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,386.75
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,323.12
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,374.0
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,453.62
931108,Humber Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,411.62
931108,Humber Road,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,138.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90207
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92663
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.87
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34789000000000003
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80505
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,92.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,224.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,135.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,223.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94556
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97992
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,66.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,122.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,125.12
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,136.5
931108,Humber Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,130.5
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,230.62
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,178.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,171.38
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,266.75
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,203.38
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,308.75
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,450.12
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,362.75
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,373.0
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,493.88
931108,Humber Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,434.38
931108,Humber Road,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,78.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,110.12
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92596
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87439
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.87
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29784
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8421
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,224.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,135.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,223.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
