Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,153.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.88
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,125.62
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,236.12
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,191.38
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,275.25
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,232.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,296.0
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,443.38
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,352.25
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,406.88
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,502.38
931108,Humber Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,457.38
931108,Humber Road,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,110.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,149.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89444
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.06
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33544
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8441700000000001
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,219.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,131.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,218.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94733
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,101.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90716
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,123.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,117.12
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,278.75
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,181.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,176.5
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,246.62
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,202.0
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,288.38
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,427.12
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,343.88
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,358.5
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,517.75
931108,Humber Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,433.0
931108,Humber Road,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,96.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9266
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,35.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41329
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363299999999999
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,251.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,143.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,250.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,181.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,61.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811899999999999
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928200000000001
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,152.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,147.12
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,298.62
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,208.38
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,162.5
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,251.5
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,197.25
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,296.0
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,500.12
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,389.38
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,421.5
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,517.5
931108,Humber Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,464.88
931108,Humber Road,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,101.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,207.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8862899999999999
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,39.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44585
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93854
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84036
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,230.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,136.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,229.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,81.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,108.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,101.12
