Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.25
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,133.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.949
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,143.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.25
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,135.25
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,258.12
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,196.38
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,179.12
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,254.38
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,212.0
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,320.88
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,512.38
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,395.5
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,386.38
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,544.12
931108,Humber Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,453.75
931108,Humber Road,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,75.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,183.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92334
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.81
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.56213
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8459399999999999
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,197.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,109.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,196.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,133.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93613
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93112
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,169.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,169.38
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,348.25
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,237.38
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,151.62
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,232.5
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,184.38
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,289.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,445.88
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,336.88
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,420.0
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,574.75
931108,Humber Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,473.25
931108,Humber Road,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93735
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,40.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.87
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40853
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93771
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74929
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,174.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,173.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,104.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92538
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,66.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,165.88
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,145.12
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,297.25
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,210.62
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,158.62
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,227.0
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,186.88
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,255.75
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,383.12
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,311.25
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,369.88
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,527.38
931108,Humber Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,438.5
931108,Humber Road,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,69.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90457
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96493
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,34.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.31
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21016
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93823
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74469
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,170.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,169.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,76.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,153.0
