Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,114.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,110.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92172
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,112.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.12
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,254.25
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,150.62
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,173.12
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,278.75
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,217.62
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,280.25
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,379.75
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,315.75
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,321.88
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,500.0
931108,Humber Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,389.25
931108,Humber Road,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,133.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,194.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906200000000001
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90591
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,18.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33114
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95813
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75137
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,192.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,130.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,192.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,109.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889799999999999
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,142.62
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,271.5
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,176.0
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,155.62
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,256.25
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,207.38
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,274.88
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,392.75
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,324.88
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,348.88
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,528.12
931108,Humber Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,420.62
931108,Humber Road,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9877
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,137.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91681
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92682
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22707
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95099
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7702600000000001
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,80.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,209.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,118.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,208.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,154.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,57.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528399999999999
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,118.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,125.62
931108,Humber Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,211.25
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,142.0
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,160.88
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,284.12
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,214.88
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,249.88
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,390.75
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,302.5
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,323.62
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,453.62
931108,Humber Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,376.88
931108,Humber Road,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,28.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,77.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94137
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8840600000000001
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.81
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.37
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30147
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6986600000000001
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,79.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,200.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,199.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93405
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
