Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94858
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,61.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89361
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94348
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,146.62
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.5
931108,Humber Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,132.88
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,265.88
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,187.75
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,148.25
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,192.25
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.75
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,241.0
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,359.5
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,281.62
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,357.75
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,447.38
931108,Humber Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,395.38
931108,Humber Road,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,104.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94495
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41042
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94623
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77853
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,180.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,109.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,180.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92239
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,148.25
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.88
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.38
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,129.0
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,250.75
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,190.12
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,133.5
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,226.38
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.75
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,240.62
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,399.88
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,305.75
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,344.88
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,463.88
931108,Humber Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,401.25
931108,Humber Road,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,66.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,76.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94662
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97107
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31826
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91144
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6461100000000001
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,205.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92102
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,72.88
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,54.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,153.25
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,142.5
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,262.25
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,184.5
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,136.75
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,183.62
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.12
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,262.75
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,413.25
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,308.5
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,344.88
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,466.88
931108,Humber Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,390.88
931108,Humber Road,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,47.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.56
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41445
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92044
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7481300000000001
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,189.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,188.75
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,81.75
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,94.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93582
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
