Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,62.75
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96603
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,173.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,140.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,181.0
931108,Humber Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,149.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,167.62
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,277.25
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,209.12
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,135.75
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,194.0
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,244.12
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,374.62
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,281.75
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,375.62
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,477.88
931108,Humber Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,416.0
931108,Humber Road,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (Max),A,68.12
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.12
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90939
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89984
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.56
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41106
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7540899999999999
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,192.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,192.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.88
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,54.5
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8680700000000001
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,172.5
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,118.62
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.58
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,127.62
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,283.62
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,208.5
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,143.88
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,223.62
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.88
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,209.88
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,382.88
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,282.12
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,366.25
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,486.38
931108,Humber Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,415.0
931108,Humber Road,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,57.12
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,131.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95129
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86493
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,32.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18709
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91687
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7583300000000001
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,169.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,169.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93048
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97479
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,102.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,147.25
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,153.62
931108,Humber Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.62
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,110.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,221.0
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,160.5
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,159.75
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,255.38
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,191.38
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,233.5
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,371.12
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,274.38
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,323.38
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,457.38
931108,Humber Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,385.88
931108,Humber Road,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,77.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92862
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88492
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96258
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.63
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31402
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89126
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75122
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,170.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,169.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,134.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
