Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,147.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87695
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.58
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.38
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.97
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,145.38
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,265.5
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,193.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,138.5
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,207.38
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,156.75
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,273.0
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,401.12
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,318.62
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,337.62
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,463.38
931108,Humber Road,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,400.12
931108,Humber Road,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,85.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93631
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.37
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41027
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91547
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7742600000000001
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,176.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,176.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,103.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95892
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,140.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,129.38
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,242.25
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,192.88
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,131.62
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,199.75
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,242.38
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,389.5
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,304.25
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,355.38
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,464.38
931108,Humber Road,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,403.0
931108,Humber Road,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97876
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Max),A,69.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,59.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,59.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,65.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,104.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94061
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95169
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.69
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34069
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89749
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7821600000000001
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,168.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,168.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94974
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8712700000000001
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.64
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.05
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,115.5
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,232.38
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,165.88
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,127.0
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,239.12
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,168.62
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,246.62
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,372.12
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,291.88
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,330.62
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,416.62
931108,Humber Road,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,373.75
931108,Humber Road,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,67.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,36.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,148.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,77.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,32.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.94
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33495
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74755
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,181.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,180.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,133.88
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
