Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85687
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86206
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,113.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,130.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,229.75
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,168.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,149.88
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,201.88
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,169.88
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,257.0
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,387.12
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,305.75
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,339.12
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,439.25
931108,Humber Road,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,381.12
931108,Humber Road,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94772
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,51.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,40.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,120.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91574
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96759
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24926
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6712
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,204.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,81.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,102.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,154.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8942899999999999
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,81.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.884
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,99.88
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
931108,Humber Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,108.12
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,226.88
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,139.62
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,152.12
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,227.75
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.88
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,288.25
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,411.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,333.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,310.25
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,388.0
931108,Humber Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,338.25
931108,Humber Road,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,106.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93191
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94464
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,42.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.06
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28289000000000003
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90631
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71041
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,68.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,163.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,163.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94775
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,95.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94849
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,72.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786299999999999
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,101.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.53
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.7
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,116.62
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,201.12
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,145.5
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,135.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,203.0
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,159.75
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,258.25
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,398.5
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,313.88
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,309.5
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,417.62
931108,Humber Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,343.25
931108,Humber Road,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,48.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,95.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,39.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,60.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93783
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,45.12
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25206
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94626
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7259800000000001
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,173.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,172.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,92.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
