Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986799999999999
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,88.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.62
931108,Humber Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,97.0
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,253.88
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,133.25
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,154.5
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,220.88
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,188.75
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,278.25
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,405.12
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,328.25
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,312.12
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,435.12
931108,Humber Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,341.38
931108,Humber Road,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,82.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,48.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,127.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96686
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,29.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.06
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29522
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93194
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6211800000000001
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,147.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,146.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,98.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,76.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,122.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912899999999999
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,131.75
931108,Humber Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,77.5
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,219.5
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,136.62
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,143.75
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,232.88
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,254.62
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,360.62
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,299.38
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,293.25
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,407.38
931108,Humber Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,337.62
931108,Humber Road,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Max),A,53.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,63.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94162
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92114
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.37
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.94
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21672
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5975600000000001
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,104.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,213.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,150.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,212.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92126
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,155.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,190.5
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82037
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,88.38
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
931108,Humber Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.75
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,68.75
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,255.0
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,137.75
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,156.5
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,262.12
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,200.38
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,504.25
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,361.88
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,300.62
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,356.75
931108,Humber Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,327.38
931108,Humber Road,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,28.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,44.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,41.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,90.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94287
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84457
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35235
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67788
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,50.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,246.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,245.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,171.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,156.5
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,139.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,187.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,152.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89007
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840899999999999
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
