Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,94.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.25
931108,Humber Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.22
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.83
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.42
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,121.88
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,261.38
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,173.12
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,132.12
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,184.62
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.88
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,266.62
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,524.38
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,343.25
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,296.12
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,358.12
931108,Humber Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,321.25
931108,Humber Road,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96173
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Max),A,63.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,93.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,54.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,100.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91495
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88177
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.56
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.87
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2191
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84695
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6557
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,147.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,96.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,110.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,132.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,135.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91473
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,103.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,111.38
931108,Humber Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.22
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,100.75
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,182.5
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,133.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,143.12
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,218.0
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,160.12
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,253.62
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,382.62
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,297.62
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,297.5
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,357.25
931108,Humber Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,322.0
931108,Humber Road,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95843
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,105.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,83.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,30.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92081
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95294
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,5.38
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,27.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.31
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04985
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8488399999999999
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67355
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,191.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,79.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,190.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,123.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91058
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,57.62
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9418
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90253
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,111.0
931108,Humber Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,73.62
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,173.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,98.88
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,146.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,236.88
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,201.62
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,247.25
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,375.12
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,274.0
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,293.25
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,384.12
931108,Humber Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,321.12
931108,Humber Road,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,30.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,71.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,92.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91369
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,5.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.19
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2213
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8693200000000001
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66677
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,156.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,76.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,156.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94708
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,103.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92291
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,92.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
