Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.38
931108,Humber Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.12
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.33
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.88
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,177.38
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,135.25
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,132.12
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,181.12
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,144.38
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,226.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,350.38
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,264.38
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,293.12
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,361.0
931108,Humber Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,321.0
931108,Humber Road,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Max),A,40.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,66.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90378
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2332
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86725
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60577
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,153.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,152.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.88
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92313
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94641
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.12
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91623
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.98
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.02
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.08
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,105.0
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,168.38
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,123.5
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,164.5
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,134.12
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,225.88
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,339.12
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,255.62
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,279.75
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,341.62
931108,Humber Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,306.12
931108,Humber Road,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,44.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,60.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,47.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,47.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,110.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94006
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95077
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25902
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8732
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64367
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,142.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,142.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91482
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96497
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,141.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92526
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90924
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93548
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91629
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
931108,Humber Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.12
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.22
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.7
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,94.75
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,181.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,136.75
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,121.88
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,157.5
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,210.0
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,309.88
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,238.62
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,282.12
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,351.88
931108,Humber Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,305.12
931108,Humber Road,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Max),A,42.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,69.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,59.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8937700000000001
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8852200000000001
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,28.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.13
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20928
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86566
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56298
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,60.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92255
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91873
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8343200000000001
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92908
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.88
931108,Humber Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.12
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.66
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
