Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,172.62
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,141.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,113.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,156.5
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,128.88
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,218.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,266.25
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,242.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,282.0
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,336.12
931108,Humber Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,311.25
931108,Humber Road,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Max),A,39.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,43.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8789
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.37
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15239
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85992
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6039100000000001
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,46.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,144.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,143.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92383
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,101.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91592
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,71.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83655
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92129
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
931108,Humber Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.77
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,98.0
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,168.62
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,128.62
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,116.25
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,153.5
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,203.38
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,289.88
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,230.75
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,266.25
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,328.5
931108,Humber Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,299.0
931108,Humber Road,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (Max),A,70.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,39.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89236
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,6.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.94
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.12
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20327
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8747799999999999
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65274
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93246
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,67.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93039
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,66.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,81.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85962
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.75
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.25
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,91.88
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,187.25
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,119.62
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,115.25
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,172.12
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,215.38
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,275.38
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,239.75
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,256.5
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,358.62
931108,Humber Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,287.12
931108,Humber Road,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96933
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (Max),A,44.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,71.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,42.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,76.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,53.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94318
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.13
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17473
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85406
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64291
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,137.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,64.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,117.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91312
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,83.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,158.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87259
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93207
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,122.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,34.0
