Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,94.75
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,167.62
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,117.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,115.88
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,182.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,138.25
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,221.5
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,305.38
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,246.12
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,260.25
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,348.0
931108,Humber Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,289.62
931108,Humber Road,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97171
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,75.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,38.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94345
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8861399999999999
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,11.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.13
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10347
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87195
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67984
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,122.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,65.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8280299999999999
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92377
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,119.0
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.5
931108,Humber Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,85.12
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,187.5
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,112.12
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,124.25
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,165.88
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,146.88
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,200.75
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,274.5
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,224.12
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,265.25
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,352.62
931108,Humber Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,285.88
931108,Humber Road,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,68.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.19
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20546
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88464
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68658
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,59.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90359
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,119.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,95.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,102.5
931108,Humber Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.53
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.45
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.42
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,84.75
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,202.62
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,118.75
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,122.0
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,167.12
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,139.25
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,194.75
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,277.25
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,224.75
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,259.88
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,353.75
931108,Humber Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,286.62
931108,Humber Road,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Max),A,39.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,69.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,82.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92212
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.69
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22731
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88333
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66497
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91119
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95608
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8590399999999999
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680399999999999
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,99.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.09
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.67
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,67.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,91.12
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,137.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,114.12
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,118.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,152.5
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,129.12
