Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,194.0
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,310.38
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,221.88
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,255.38
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,308.75
931108,Humber Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,273.5
931108,Humber Road,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,59.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,51.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94553
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8794799999999999
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.81
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23406
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8789299999999999
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66577
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,104.25
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85696
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,64.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88031
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89386
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,85.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
931108,Humber Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.48
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.25
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.02
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,66.0
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,85.62
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,174.38
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,109.38
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,118.88
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,161.88
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,197.12
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,296.5
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,227.38
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,254.25
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,327.5
931108,Humber Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,270.0
931108,Humber Road,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Max),A,42.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,39.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,83.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,62.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95639
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1722
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86624
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69772
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,132.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,51.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,107.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89538
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,65.62
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89902
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.5
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,103.12
931108,Humber Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.12
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.77
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.14
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.59
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,66.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,79.25
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,135.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,102.5
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,118.5
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,172.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,140.38
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,199.25
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,316.5
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,231.5
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,249.0
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,302.75
931108,Humber Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,269.12
931108,Humber Road,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Max),A,52.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,43.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91431
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93231
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.56
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.81
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14852
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8482299999999999
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70639
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90265
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,89.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89859
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91772
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93176
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.55
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.42
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,65.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,77.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,155.88
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,104.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,119.88
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,160.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,133.62
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,221.88
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,325.38
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,246.0
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,250.88
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,315.62
931108,Humber Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,266.62
931108,Humber Road,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
