Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (Max),A,35.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,68.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85483
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92212
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.19
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13713
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65805
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,131.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90414
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9292
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84619
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,93.5
931108,Humber Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.56
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.56
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.39
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,64.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,84.0
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,124.12
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,101.75
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,122.25
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,159.12
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,213.75
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,296.62
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,250.38
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,281.12
931108,Humber Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,261.88
931108,Humber Road,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (Max),A,35.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,71.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821700000000001
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,26.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.94
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.37
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18627
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85098
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6513899999999999
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91012
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98343
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.12
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,112.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91116
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.918
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,98.25
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,104.5
931108,Humber Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.36
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,65.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,87.25
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,141.5
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,108.5
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,123.5
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,161.5
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,132.88
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,209.0
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,317.62
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,237.25
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,249.38
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,298.38
931108,Humber Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,265.38
931108,Humber Road,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,39.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92483
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.19
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.31
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2126
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85803
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68185
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91498
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,71.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,77.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96002
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,119.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.62
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.98
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,67.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,82.62
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,192.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,110.75
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,128.88
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,171.5
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,210.25
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,322.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,243.0
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,254.88
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,366.25
931108,Humber Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,273.12
931108,Humber Road,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
