Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,85.88
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92831
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21117
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486299999999999
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71878
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9306
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,81.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,107.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91452
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90307
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,88.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
931108,Humber Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.78
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.52
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.45
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.5
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.17
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,87.5
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,136.25
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,109.88
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,124.75
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,174.62
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,209.5
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,325.0
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,251.5
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,269.12
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,309.12
931108,Humber Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,284.62
931108,Humber Road,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (Max),A,48.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,66.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,40.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,88.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89569
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.31
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2408
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8598600000000001
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70602
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93216
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,126.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,57.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91687
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90097
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,101.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.44
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.36
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,90.88
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,162.5
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,119.75
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,135.88
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,163.25
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,142.12
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,208.75
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,314.12
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,237.88
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,273.12
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,332.38
931108,Humber Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,292.75
931108,Humber Road,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96689
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90875
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95547
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.69
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18572
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8694700000000001
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71307
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96674
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95343
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,68.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.62
931108,Humber Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.88
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.61
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.7
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,95.38
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,183.5
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,123.38
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,129.62
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,195.88
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,156.75
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,207.12
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,302.12
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,231.12
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,278.75
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,375.12
931108,Humber Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,303.75
931108,Humber Road,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
