Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Max),A,51.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,92.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94171
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92465
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.94
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27266
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8832700000000001
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69738
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,108.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93191
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,50.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,65.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90762
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,87.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.38
931108,Humber Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.31
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.5
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,97.88
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,162.75
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,132.25
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,122.38
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,167.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,135.25
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,199.38
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,262.25
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,214.0
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,274.62
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,312.25
931108,Humber Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,286.38
931108,Humber Road,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Max),A,39.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,63.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,26.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,36.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,77.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94769
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97501
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24709
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8716700000000001
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69198
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,76.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,99.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922700000000001
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90378
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8519
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,92.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.12
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,115.62
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,157.38
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,131.62
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,121.5
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,153.0
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,201.12
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,304.38
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,223.5
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,274.88
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,305.25
931108,Humber Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,289.0
931108,Humber Road,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96527
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,73.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,40.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,103.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92444
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1483
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8594299999999999
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64041
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,39.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,122.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9147
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94046
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94723
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,63.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829899999999999
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.75
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,103.38
931108,Humber Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.73
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,84.5
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,145.75
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,111.25
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,119.38
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,206.12
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,158.12
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,202.38
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,294.25
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,232.25
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,271.0
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,331.62
931108,Humber Road,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,288.0
931108,Humber Road,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96597
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,69.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,54.25
