Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94635
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.88
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11235
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86331
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66952
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,151.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,150.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,104.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93838
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90317
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.12
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.83
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.53
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.88
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,83.38
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,170.62
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,109.12
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,142.5
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,210.25
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,167.25
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,218.75
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,333.88
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,252.0
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,282.5
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,375.5
931108,Humber Road,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,297.12
931108,Humber Road,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,57.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,78.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90796
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,30.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31719
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90918
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70553
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,156.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,156.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89444
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,116.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90088
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92032
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90152
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,88.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,94.5
931108,Humber Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.53
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.91
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.34
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,113.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,198.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,130.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,130.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,160.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,140.62
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,218.75
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,359.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,275.88
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,268.12
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,359.38
931108,Humber Road,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,286.62
931108,Humber Road,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95276
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Max),A,47.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,52.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,91.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92917
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94534
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27889
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90127
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70721
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93292
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,102.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85925
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,109.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.81
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,184.88
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,140.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,131.62
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,162.88
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,142.75
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,220.12
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,317.12
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,248.5
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,278.62
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,340.0
931108,Humber Road,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,306.62
931108,Humber Road,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9548
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
