Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93118
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90033
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.94
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25728
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70501
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986799999999999
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,72.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,107.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84588
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90826
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,105.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,93.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.98
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,120.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,206.38
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,141.38
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,130.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,162.75
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,229.0
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,316.62
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,243.75
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,288.88
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,375.88
931108,Humber Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,305.12
931108,Humber Road,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Max),A,46.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,90.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,110.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,66.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96484
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8917799999999999
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.56
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22289
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89364
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68902
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,59.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,139.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8946799999999999
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,66.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8230299999999999
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80923
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,97.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.62
931108,Humber Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.47
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,113.88
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,165.75
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,139.25
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,135.88
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,189.5
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.75
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,221.88
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,347.25
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,250.38
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,284.38
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,343.88
931108,Humber Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,307.5
931108,Humber Road,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98456
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,67.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,45.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93204
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91263
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29232
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8962700000000001
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70285
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,53.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8963
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,78.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94202
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94382
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78189
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,99.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
931108,Humber Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.64
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.64
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,123.88
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,223.25
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,150.88
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,126.25
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,159.0
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.38
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,228.62
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,307.5
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,249.12
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,280.75
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,387.88
931108,Humber Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95447
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Max),A,36.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93371
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95099
