Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.13
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21987
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85885
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68637
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,65.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88559
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94513
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.88
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.88
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92175
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89056
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.67
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.77
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.33
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.2
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,116.5
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,185.5
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,148.12
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,131.0
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,187.38
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,220.5
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,325.62
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,252.12
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,292.38
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,353.62
931108,Humber Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,317.62
931108,Humber Road,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,67.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91656
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.19
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.19
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2191
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86001
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70581
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991399999999999
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,117.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,119.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93307
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86905
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,103.88
931108,Humber Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.86
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.48
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.52
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,179.38
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,131.88
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,142.38
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,171.88
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,152.88
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,216.75
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,308.38
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,247.0
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,275.62
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,348.38
931108,Humber Road,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,293.88
931108,Humber Road,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94986
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Max),A,53.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,67.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,105.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91327
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792700000000001
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97861
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.06
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25011
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71612
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,43.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,113.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91083
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93527
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,99.62
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
931108,Humber Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.16
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.38
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.88
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,106.88
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,176.38
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,137.12
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,131.25
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,191.38
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,232.62
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,334.38
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,250.62
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,289.88
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,353.0
931108,Humber Road,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,306.12
931108,Humber Road,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93182
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Max),A,50.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,83.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,52.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,88.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92129
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8890100000000001
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
