Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.81
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0992
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8520200000000001
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77768
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,101.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92065
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91559
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,53.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8095399999999999
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.34
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.81
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.03
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.39
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,94.62
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,163.12
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,128.38
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,152.62
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,212.38
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,180.12
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,236.12
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,327.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,257.88
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,303.0
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,355.5
931108,Humber Road,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,324.88
931108,Humber Road,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,71.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,52.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,68.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96307
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.81
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.63
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37896
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87805
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7649199999999999
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,140.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91836
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,72.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,109.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,122.0
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,134.75
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,211.88
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,175.38
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,138.75
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,176.88
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,148.38
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,225.75
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,338.5
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,245.88
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,333.75
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,391.38
931108,Humber Road,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,355.38
931108,Humber Road,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Max),A,52.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,75.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,90.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,74.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95068
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.87
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.239
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8612299999999999
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75564
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91727
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94723
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,137.12
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,181.88
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,150.88
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,205.75
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,168.62
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,231.88
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,356.75
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,255.25
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,334.5
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,381.5
931108,Humber Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,359.75
931108,Humber Road,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,67.12
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,89.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,57.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94192
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
