Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.56
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.06
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19829
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84524
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7661399999999999
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,139.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,140.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93051
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89371
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,138.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,116.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,131.88
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,227.75
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,162.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,166.62
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,208.0
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,183.12
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,245.5
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,368.62
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,297.5
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,341.38
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,422.12
931108,Humber Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,370.38
931108,Humber Road,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96469
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Max),A,47.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,83.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92828
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32229
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87628
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7641
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,149.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95343
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,91.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.12
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,135.62
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,191.88
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,161.38
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,156.12
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,221.38
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,175.62
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,300.88
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,441.38
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,350.0
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,334.38
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,393.75
931108,Humber Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,358.25
931108,Humber Road,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,49.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,63.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,135.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,27.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4638
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8473799999999999
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87036
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,148.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,127.25
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.03
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,155.38
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,222.38
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,183.5
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,162.88
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,194.62
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,273.38
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,399.88
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,318.5
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,423.0
931108,Humber Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,398.12
931108,Humber Road,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,69.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,90.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,100.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,127.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-134.63
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
