Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.5945699999999999
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91257
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88513
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,51.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,91.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,142.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,121.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,112.25
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,178.88
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,255.62
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,215.38
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,138.5
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,191.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,303.38
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,417.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,351.0
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,395.75
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,458.5
931108,Humber Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,418.12
931108,Humber Road,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,69.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93622
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92374
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,55.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33223
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8693799999999999
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80603
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,97.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,62.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92554
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.88
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.56
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.84
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.95
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,128.88
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,241.12
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,179.75
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,139.38
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,207.62
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,238.12
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,368.88
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,287.5
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,359.88
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,453.25
931108,Humber Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,396.12
931108,Humber Road,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Max),A,46.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,88.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,100.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,73.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,106.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93356
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31048000000000003
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88144
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78665
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,176.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,175.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92386
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,169.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,144.25
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,120.88
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,176.38
931108,Humber Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.62
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,137.5
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,235.75
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,177.62
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,179.88
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,238.62
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,195.62
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,289.38
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,373.5
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,314.62
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,380.75
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,453.88
931108,Humber Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,405.75
931108,Humber Road,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,85.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,108.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9512
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.13
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.06
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12070999999999997
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90292
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78238
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
