Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,143.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,142.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,119.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,49.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,63.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,146.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,153.62
931108,Humber Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,168.25
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,135.0
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,182.75
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,255.25
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,214.88
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,269.75
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,367.38
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,311.5
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,352.12
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,407.75
931108,Humber Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,368.75
931108,Humber Road,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.56
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35476
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90814
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84247
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,125.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,124.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93893
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,89.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997799999999999
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87561
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,131.88
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,119.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,121.12
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,222.75
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,179.12
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,157.75
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,235.38
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,189.5
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,271.5
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,385.75
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,304.62
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,374.25
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,445.75
931108,Humber Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,401.0
931108,Humber Road,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,78.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92062
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.31
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43764
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82937
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,168.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,167.88
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95492
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95361
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85913
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.863
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,151.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.95
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.67
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.66
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,155.75
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,233.25
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,193.75
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,146.25
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,222.38
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,290.62
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,381.88
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,324.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,380.0
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,437.5
931108,Humber Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,411.0
931108,Humber Road,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,99.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94421
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.48254
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92172
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88589
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,156.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
