Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,143.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94928
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,111.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83288
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8892200000000001
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,147.0
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,121.88
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.88
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.81
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,165.12
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,267.38
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,213.62
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,150.75
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,223.38
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,180.75
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,300.25
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,427.5
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,353.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,402.25
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,478.0
931108,Humber Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,435.0
931108,Humber Road,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,59.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,135.75
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92605
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96457
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39147
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92282
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81399
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,166.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,165.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,135.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94943
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,161.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,121.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882399999999999
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,166.0
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,152.62
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,239.62
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,197.5
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,151.88
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,212.88
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,174.88
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,292.0
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,396.88
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,328.62
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,381.12
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,488.38
931108,Humber Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,417.0
931108,Humber Road,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,72.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94812
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,23.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.31
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44915
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83529
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91998
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,161.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91223
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,171.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,140.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,169.75
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,263.5
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,215.0
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,150.25
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,241.75
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,302.38
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,376.75
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,327.38
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,386.38
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,485.5
931108,Humber Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,433.12
931108,Humber Road,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Max),A,52.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,55.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,102.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,103.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94293
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89105
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.81
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25423
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79623
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,162.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
