Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,144.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,189.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96161
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,151.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90378
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91821
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,162.38
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.25
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,130.38
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,269.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,178.38
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,181.88
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,247.62
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,208.75
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,286.88
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,394.38
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,334.0
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,362.38
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,521.62
931108,Humber Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,411.25
931108,Humber Road,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,78.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91635
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3958
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93344
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79467
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,74.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,175.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,175.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,172.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,130.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,211.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,71.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,87.25
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,151.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90426
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948299999999999
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,174.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,119.88
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,182.38
931108,Humber Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,148.25
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.64
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.58
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,165.38
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,303.38
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,223.38
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,183.25
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,236.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,200.75
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,288.5
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,460.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,349.75
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,386.75
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,525.0
931108,Humber Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,464.38
931108,Humber Road,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,63.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92636
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8994700000000001
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.06
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.49084
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86755
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,138.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,159.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,184.62
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,78.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,143.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797299999999999
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90411
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,142.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.94
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,164.88
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,271.25
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,210.5
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,188.75
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,250.75
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,205.75
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,295.88
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,403.5
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,331.25
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,401.38
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,520.0
931108,Humber Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,446.0
931108,Humber Road,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,57.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,109.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90674
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38009
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93536
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87955
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,157.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,85.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,157.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
