Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,144.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.38
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,135.25
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,221.5
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,177.62
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,188.5
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,278.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,221.88
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,292.75
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,416.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,343.75
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,385.0
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,460.62
931108,Humber Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,426.75
931108,Humber Road,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,57.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,96.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94534
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.82
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2875
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82391
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,161.88
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,161.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,166.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,132.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93167
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,137.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,130.25
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,130.88
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,204.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,163.5
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,196.88
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,274.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,233.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,325.12
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,449.0
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,376.25
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,392.12
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,448.38
931108,Humber Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,419.5
931108,Humber Road,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,80.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,126.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,82.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,169.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92767
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.922
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.19
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31759
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90759
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8678
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,205.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,107.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,204.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.62
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,133.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,132.62
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,116.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,160.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,127.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.12
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,137.88
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,213.75
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,170.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,187.25
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,268.5
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,227.88
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,354.88
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,494.12
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,396.75
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,379.0
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,465.38
931108,Humber Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,413.38
931108,Humber Road,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98587
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,60.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92334
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.07
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28035
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90884
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85641
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,191.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,191.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97797
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
