Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,83.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,144.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92511
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,77.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94827
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.92
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.02
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,141.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,193.5
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,272.88
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,343.12
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,465.75
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,393.62
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,380.75
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,482.0
931108,Humber Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,419.88
931108,Humber Road,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98279
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2806
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92004
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84195
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,188.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,187.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,141.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,76.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,156.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90997
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92532
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,162.38
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,121.12
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,123.0
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,241.25
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,177.5
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,200.5
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,293.88
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,231.62
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,334.38
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,467.12
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,379.62
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,499.5
931108,Humber Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,440.62
931108,Humber Road,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Min),A,40.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,62.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,145.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,113.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,78.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9234
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11513
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84231
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,93.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,215.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,214.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,146.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,112.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,177.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.922
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92975
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,170.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.75
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,180.12
931108,Humber Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,125.25
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,230.88
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,171.12
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,214.62
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,304.12
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,258.5
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,319.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,443.12
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,363.12
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,394.62
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,510.0
931108,Humber Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,458.0
931108,Humber Road,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95956
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,107.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,82.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,92.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,203.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94403
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.56
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43938
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91528
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9136
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,87.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,196.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,116.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,195.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
