Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93472
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,152.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,115.88
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,124.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,154.25
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,294.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,232.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,184.62
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,264.0
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.62
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,328.75
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,455.62
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,376.38
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,433.5
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,581.88
931108,Humber Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,510.12
931108,Humber Road,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,207.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,120.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93219
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.31
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39025
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92575
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86108
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,209.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,110.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,208.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95358
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,94.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,115.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92328
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,152.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92313
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,164.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,126.25
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,151.75
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,178.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,352.88
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,229.88
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,187.88
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,241.88
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,214.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,318.25
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,473.0
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,363.88
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,431.12
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,608.75
931108,Humber Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,497.0
931108,Humber Road,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,68.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,98.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92184
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9331
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26165
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92114
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8310200000000001
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,93.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,219.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,219.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,130.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,120.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92087
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,142.75
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,120.0
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,127.0
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,228.12
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,172.5
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,191.5
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,284.38
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,233.62
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,335.38
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,462.75
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,367.75
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,394.12
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,481.75
931108,Humber Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,442.38
931108,Humber Road,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95297
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,62.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,80.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,81.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94128
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17461
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91015
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78799
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,90.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,191.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,112.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,190.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95291
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,54.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,95.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,157.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
