Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92731
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,128.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.62
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93326
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8670899999999999
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,150.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,122.38
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,124.5
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,219.5
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,167.38
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,204.75
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,277.75
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,230.12
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,335.25
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,443.0
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,364.25
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,378.38
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,495.38
931108,Humber Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,436.0
931108,Humber Road,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,55.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,78.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,139.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93515
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95926
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94894
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24849
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90838
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76294
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,198.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,111.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,197.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94751
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90668
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,98.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.892
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,162.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,142.88
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,257.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,191.75
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,176.62
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,239.38
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.25
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,292.0
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,453.25
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,361.62
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,404.88
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,509.75
931108,Humber Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,446.5
931108,Humber Road,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96326
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Max),A,60.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92438
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25176
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8967299999999999
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80386
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,190.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,110.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,190.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,116.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90173
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91086
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,168.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,180.88
931108,Humber Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,141.38
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,246.62
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,194.0
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,171.5
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,221.12
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.38
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,288.25
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,428.25
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,328.75
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,405.75
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,512.75
931108,Humber Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,449.75
931108,Humber Road,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94031
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90823
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.63
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32738
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82388
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,150.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,88.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,171.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
