Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94336
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92749
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,158.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.5
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,141.88
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,149.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,278.62
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,203.38
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,188.25
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,250.25
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,216.5
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,264.88
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,407.0
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,336.75
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,414.62
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,541.38
931108,Humber Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,461.62
931108,Humber Road,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,79.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,102.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,173.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9382
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8993200000000001
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-142.69
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4714
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87121
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,77.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,170.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,170.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,153.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94168
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,155.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88559
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,156.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,120.75
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.12
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,187.62
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,291.62
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,240.62
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,180.25
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,240.88
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,208.25
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,287.75
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,431.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,357.62
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,454.75
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,552.0
931108,Humber Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,501.25
931108,Humber Road,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96017
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Max),A,59.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88376
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,40.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.56
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18688
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92328
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8038
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,85.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,176.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,114.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,175.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,134.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87695
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,168.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,138.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,176.5
931108,Humber Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,147.5
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,264.62
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,183.38
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,188.75
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,280.62
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.12
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,287.75
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,448.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,348.0
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,389.5
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,532.25
931108,Humber Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,458.25
931108,Humber Road,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97702
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,153.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,97.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,133.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8941600000000001
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,37.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.94
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01274
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91839
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8202799999999999
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,188.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,112.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,104.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,137.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,167.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98547
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,32.75
