Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91611
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87192
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,162.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,114.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,279.88
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,220.5
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,368.38
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,282.12
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,279.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,429.12
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,340.88
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,417.0
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,548.12
931108,Humber Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,475.0
931108,Humber Road,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99817
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,90.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,178.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,119.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91162
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,36.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-68.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.56
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1508
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8956299999999999
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8754299999999999
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,92.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,174.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,118.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,173.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,137.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93088
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91812
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,154.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.12
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,103.25
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,195.62
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,150.38
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,268.25
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,402.5
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,307.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,299.62
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,453.0
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,355.88
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,413.62
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,520.5
931108,Humber Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,463.88
931108,Humber Road,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97372
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,122.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.38
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89386
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,38.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.19
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.004379999999999999
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78985
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,105.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,126.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,197.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93057
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,94.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,145.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,123.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,140.62
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,155.12
931108,Humber Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,252.08
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,251.34
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,99.75
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,181.12
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,134.5
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,235.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,336.5
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,272.75
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,320.0
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,453.88
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,377.5
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,392.62
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,495.75
931108,Humber Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,429.88
931108,Humber Road,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,26.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,91.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96002
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,49.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10588
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74954
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,219.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,119.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,219.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92941
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,139.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,134.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,122.75
