Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,99.5
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9118
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,153.0
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,165.25
931108,Humber Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,116.75
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,200.5
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,148.88
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,203.75
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,294.25
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,239.38
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,309.0
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,453.5
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,379.88
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,367.38
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,476.62
931108,Humber Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,418.12
931108,Humber Road,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95853
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Max),A,68.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,68.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8876299999999999
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,34.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.06
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18883
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80761
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,89.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,194.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,120.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,193.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93017
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,130.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,148.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,141.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,99.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91229
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,155.62
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.0
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.64
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,115.75
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,232.88
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,206.12
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,272.75
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,239.75
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,304.75
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,440.12
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,363.0
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,374.38
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,523.88
931108,Humber Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,431.12
931108,Humber Road,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98148
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90201
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21642
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92844
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.802
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,106.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,212.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,128.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,211.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94525
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,140.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,149.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96817
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90539
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,149.38
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,182.62
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,211.5
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,288.75
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,248.0
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,315.62
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,479.25
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,383.38
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,404.5
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,471.88
931108,Humber Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,434.5
931108,Humber Road,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.94
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,30.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,60.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,102.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,66.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9223
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89087
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,23.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.44
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19332
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91495
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7865300000000001
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,110.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,192.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,136.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,191.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,73.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,102.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,147.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,163.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94409
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
