Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970899999999999
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,149.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,133.0
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.25
931108,Humber Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,121.38
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,254.62
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,159.5
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,209.88
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,266.5
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,238.38
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,333.25
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,481.88
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,401.5
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,414.38
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,540.75
931108,Humber Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,453.38
931108,Humber Road,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97092
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Max),A,68.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,117.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,92.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91034
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88092
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19472
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8153699999999999
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,111.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,207.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,136.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,110.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93387
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,100.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85003
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,150.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,124.62
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,145.88
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,127.38
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,207.88
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,161.75
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,203.38
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,275.75
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,235.12
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,326.0
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,475.62
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,391.38
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,387.12
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,496.75
931108,Humber Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,437.25
931108,Humber Road,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,67.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,104.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,98.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,84.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9024
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.37
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2112
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93146
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8106399999999999
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,102.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,206.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,130.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,206.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93323
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92013
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,79.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,167.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,136.62
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,145.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,120.62
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,185.5
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,153.25
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,198.38
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,257.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.12
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,319.12
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,424.62
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,361.88
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,382.0
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,470.62
931108,Humber Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,415.25
931108,Humber Road,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97073
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,102.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91009
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.69
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.56
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25411
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93869
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75338
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,234.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,234.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94064
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95233
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,139.88
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91119
