Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,182.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,148.5
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,196.75
931108,Humber Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,158.62
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,125.62
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,232.75
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,167.12
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,178.25
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,256.62
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.62
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,297.62
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,464.88
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,369.25
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,370.38
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,485.75
931108,Humber Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,417.88
931108,Humber Road,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9563
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,78.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,82.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,182.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90832
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,21.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.94
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4125
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92511
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85974
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,98.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,204.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,129.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,157.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,129.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,148.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88864
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89691
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,45.0
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,189.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,172.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,159.25
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,198.75
931108,Humber Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,181.25
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.86
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,168.75
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,294.38
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,225.38
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,171.62
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,222.25
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.38
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,311.0
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,451.25
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,369.62
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,435.62
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,568.12
931108,Humber Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,492.12
931108,Humber Road,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,42.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,67.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94376
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88455
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37859
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82852
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,121.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,210.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,140.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,121.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,209.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,140.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93896
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,145.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,111.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,144.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95212
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,62.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,134.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90826
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,193.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,157.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,150.25
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,209.88
931108,Humber Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,169.88
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.78
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,125.62
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,281.88
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,209.75
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,179.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,248.0
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.88
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,320.38
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,457.5
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,371.12
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,388.62
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,547.5
931108,Humber Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,476.12
931108,Humber Road,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Max),A,59.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,116.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,110.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89612
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,27.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.56
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24364
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81219
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,118.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,216.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,142.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,117.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,215.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,140.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,135.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,187.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8775299999999999
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,158.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,127.62
