Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,204.88
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,153.5
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,194.25
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,265.5
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,329.5
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,474.75
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,389.88
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,376.62
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,495.12
931108,Humber Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,430.12
931108,Humber Road,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97632
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,26.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,82.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88785
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,39.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.63
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26152
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7500600000000001
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,112.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,220.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,138.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,112.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,219.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95169
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,80.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,111.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,149.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,152.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,184.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,166.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90192
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,145.12
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.03
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.27
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,120.12
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,206.38
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,157.25
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,193.38
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,251.62
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,223.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,318.62
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,447.0
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,357.12
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,390.12
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,475.5
931108,Humber Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,425.75
931108,Humber Road,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,83.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,138.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94726
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90597
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,22.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.19
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35497
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8593700000000001
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,108.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,221.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,143.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,220.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,136.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,182.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96103
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88284
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,142.38
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,120.38
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,210.5
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,191.25
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,242.12
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,213.62
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,330.12
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,438.12
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,381.62
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,342.12
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,490.0
931108,Humber Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,412.12
931108,Humber Road,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,28.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,130.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,68.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89279
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20336
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92187
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76065
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,223.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,141.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,222.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95761
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,141.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,108.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,142.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,196.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,167.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89007
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
