Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,207.62
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,139.75
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,176.12
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,251.38
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,316.88
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,481.25
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,383.25
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,345.12
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,483.25
931108,Humber Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,395.0
931108,Humber Road,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98343
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,19.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.19
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1722
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91626
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77246
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,101.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,195.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,129.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,194.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93988
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,147.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,135.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,148.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89944
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,97.75
931108,Humber Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,90.62
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,196.62
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,122.88
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,209.25
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,270.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,239.0
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,309.75
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,441.38
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,369.25
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,331.5
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,444.88
931108,Humber Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,380.38
931108,Humber Road,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97797
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,80.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94211
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92718
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.19
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17617
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92154
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74746
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,96.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,221.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,124.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,220.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,138.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,179.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,176.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,41.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90326
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,95.75
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,168.75
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,123.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,201.5
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,293.88
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,243.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,326.62
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,477.0
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,382.88
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,324.62
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,433.75
931108,Humber Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,373.0
931108,Humber Road,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89633
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,42.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27761
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79196
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,110.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,224.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,224.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,51.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,126.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,162.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,154.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,187.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,169.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,51.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87515
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,104.0
931108,Humber Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
