Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,102.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,249.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,167.38
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,180.38
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,300.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,219.62
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,357.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,493.5
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,412.25
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,349.75
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,499.0
931108,Humber Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,402.38
931108,Humber Road,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,40.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,90.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92389
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93194
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27495
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8276
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,219.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,131.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,219.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,129.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,137.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89938
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,238.5
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,158.12
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,176.25
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,240.75
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,206.38
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,333.38
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,477.12
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,391.5
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,365.5
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,493.38
931108,Humber Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,408.25
931108,Humber Road,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,107.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,130.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91922
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91192
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14919000000000002
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92898
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7731899999999999
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,104.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,204.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,134.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,139.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,153.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,128.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84988
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,101.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,109.38
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,196.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,139.38
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,208.25
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,270.25
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,235.25
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,309.5
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,425.0
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,357.5
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,363.75
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,484.88
931108,Humber Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,407.88
931108,Humber Road,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9668
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,130.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90072
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.19
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21392
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79467
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,100.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,178.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,128.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,177.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97842
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,146.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,97.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87036
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,85.0
