Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,177.5
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,135.5
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,182.75
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,259.75
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,224.88
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,306.88
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,433.62
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,352.62
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,326.38
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,459.25
931108,Humber Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,391.25
931108,Humber Road,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97247
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9812
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Max),A,53.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,98.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93759
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91669
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30166
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6914600000000001
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,67.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,165.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,164.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94305
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,145.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,116.38
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86361
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89776
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.23
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.2
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,99.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,227.25
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,169.0
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,172.88
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,249.88
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,203.75
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,283.88
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,405.5
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,324.62
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,346.75
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,477.75
931108,Humber Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,414.25
931108,Humber Road,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98163
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,130.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,98.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90967
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,24.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20031
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72824
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,192.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,122.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,77.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,96.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90878
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,142.38
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.25
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,129.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,233.25
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,170.0
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,159.62
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,255.25
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,214.38
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,274.88
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,373.75
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,320.88
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,388.25
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,484.12
931108,Humber Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,430.75
931108,Humber Road,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,157.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,117.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93146
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96213
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,23.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.19
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1425
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75738
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,175.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,113.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,175.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,125.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,122.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,181.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,73.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,104.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720100000000001
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,175.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,147.5
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,154.75
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.84
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,268.12
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,188.62
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,212.25
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,308.88
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,260.25
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,301.0
