Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,414.25
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,336.38
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,396.12
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,550.38
931108,Humber Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,482.12
931108,Humber Road,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,149.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91467
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96439
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.87
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20443
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7789
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,89.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,194.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,126.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,193.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96048
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,111.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,108.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8367
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,144.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,99.75
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,256.75
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,199.38
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,297.88
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,239.5
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,251.75
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,408.88
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,330.38
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,395.25
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,503.62
931108,Humber Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,443.88
931108,Humber Road,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Max),A,48.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,58.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,109.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93851
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8297100000000001
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.277
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7864
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,122.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,225.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,145.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,123.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,224.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,145.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93936
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,153.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,115.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,186.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93051
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83511
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,124.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,135.75
931108,Humber Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.62
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,127.62
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,244.75
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,183.5
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,187.88
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,250.25
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,216.25
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,289.12
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,438.0
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,332.5
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,403.25
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,500.38
931108,Humber Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,452.12
931108,Humber Road,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,44.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,89.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8919100000000001
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8513799999999999
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28002
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92618
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78854
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,106.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,186.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,133.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,106.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,185.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,152.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,113.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,152.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,189.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,170.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,108.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91156
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,148.0
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,288.88
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,179.75
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,171.75
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,245.25
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,209.25
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,268.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,404.0
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,328.38
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,382.75
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,529.75
931108,Humber Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,441.25
931108,Humber Road,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
