Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,75.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,91.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,144.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750899999999999
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89166
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,22.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30327
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92016
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7792600000000001
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,98.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,221.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,136.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,220.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95517
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,143.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8591
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,153.38
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,162.62
931108,Humber Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,125.75
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,236.38
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,175.25
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,181.25
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,241.5
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,205.25
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,288.62
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,428.75
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,340.38
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,390.75
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,502.5
931108,Humber Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,440.62
931108,Humber Road,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Max),A,62.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,84.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,108.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,69.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91498
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92853
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.87
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22759
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92145
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7299800000000001
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,100.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,211.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,131.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,211.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,148.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,35.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,130.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.25
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,141.75
931108,Humber Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.3
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,105.12
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,189.88
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,140.25
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,179.5
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,251.88
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,211.38
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,287.38
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,421.5
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,338.62
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,433.5
931108,Humber Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,392.5
931108,Humber Road,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,101.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93072
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91327
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96484
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26717
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74505
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,99.38
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,253.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,133.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,252.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93527
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,148.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,133.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,165.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98248
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,41.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89065
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,151.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,112.5
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,92.38
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,205.62
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,160.38
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,174.12
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,269.5
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,208.88
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,300.12
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,460.62
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,349.88
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,350.62
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,460.12
931108,Humber Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,417.25
931108,Humber Road,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
