Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Max),A,52.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,28.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9071
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,33.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27956
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7954399999999999
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,107.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,234.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,144.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,234.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,144.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,85.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81686
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,144.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,242.38
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,177.62
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,233.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,203.25
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,295.62
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,422.38
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,335.0
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,375.88
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,493.25
931108,Humber Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,426.38
931108,Humber Road,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98587
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,137.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93588
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90332
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,27.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.44
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1852
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7716
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,131.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,219.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,152.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,131.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,219.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,143.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97833
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,145.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.88
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.27
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,91.75
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,242.88
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,198.38
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,321.38
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,250.88
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,277.75
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,412.12
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,344.25
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,370.5
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,487.88
931108,Humber Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,421.75
931108,Humber Road,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91583
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86288
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,42.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.81
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36754
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80847
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,101.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,184.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,131.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,184.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,139.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,150.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,108.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,269.12
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,178.12
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,192.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,277.25
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,231.0
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,268.25
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,410.88
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,319.62
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,387.5
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,513.25
931108,Humber Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,445.0
931108,Humber Road,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
