Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,94.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96204
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87259
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.63
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4125
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75412
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,97.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,218.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,131.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,217.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,92.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,137.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,115.88
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,143.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,163.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87579
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,164.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,115.5
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,101.12
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,289.25
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,211.75
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,194.0
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,295.12
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,246.25
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,255.25
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,422.5
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,334.25
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,400.5
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,551.75
931108,Humber Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,486.62
931108,Humber Road,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98312
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8497899999999999
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.44
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38463
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83655
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,110.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,208.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,147.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,110.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,207.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,66.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,108.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,150.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,146.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,98.12
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,318.75
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,205.12
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,204.88
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,283.12
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,239.12
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,278.25
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,422.5
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,352.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,369.0
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,598.38
931108,Humber Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,487.5
931108,Humber Road,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8789299999999999
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.06
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23186
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75607
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,209.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,139.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,209.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,138.88
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94922
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,139.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,153.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,146.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,56.12
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,86.62
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,228.12
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,145.62
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,180.88
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,278.38
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,222.25
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,269.25
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,386.75
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,323.75
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,360.38
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,501.12
931108,Humber Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,406.88
931108,Humber Road,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,27.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,73.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.88
