Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8851
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.94
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1808
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92428
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73492
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,202.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,121.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,202.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,148.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,142.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,174.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,156.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,49.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96542
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89044
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.98
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,90.38
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,230.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,137.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,165.75
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,251.38
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,210.0
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,261.38
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,391.5
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,317.38
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,343.62
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,470.88
931108,Humber Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,383.5
931108,Humber Road,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,47.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91247
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.81
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21785
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92377
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71887
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,101.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,205.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,128.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,205.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93313
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,106.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,114.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,146.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,181.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,56.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93164
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90329
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,132.62
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,139.12
931108,Humber Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.84
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,115.25
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,222.75
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,163.25
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,189.12
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,246.88
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,211.12
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,271.88
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,379.75
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,308.62
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,363.0
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,469.5
931108,Humber Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,411.5
931108,Humber Road,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,48.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,64.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,66.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97421
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91458
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25353000000000003
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92132
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82309
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,84.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,172.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,128.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,172.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,120.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,141.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98199
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,40.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94357
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,120.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,102.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,211.25
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,154.62
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,200.62
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,286.38
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,235.88
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,285.5
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,414.0
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,326.25
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,392.38
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,480.38
931108,Humber Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,428.5
931108,Humber Road,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,59.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,168.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,93.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
