Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8692
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,28.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.69
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32674000000000003
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93213
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83252
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,82.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,204.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,129.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,53.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,145.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,144.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92581
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,116.25
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,249.88
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,184.75
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,160.62
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,275.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.62
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,276.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,424.12
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,325.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,379.75
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,540.0
931108,Humber Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,442.88
931108,Humber Road,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,42.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,63.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829899999999999
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36016
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92236
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83294
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,240.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,128.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,240.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,122.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95407
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,120.5
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.75
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,139.75
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,244.25
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,181.88
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,159.38
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,246.88
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,191.12
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,252.5
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,437.88
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,351.12
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,366.75
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,504.12
931108,Humber Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,434.75
931108,Humber Road,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728899999999999
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.56
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31026
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92688
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7818
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,240.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,142.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,239.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,186.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,49.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92496
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89441
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,167.62
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,169.0
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,237.25
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,204.88
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,254.5
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,438.25
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,346.25
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,380.62
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,482.75
931108,Humber Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,427.5
931108,Humber Road,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,40.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,73.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,169.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,112.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
