Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8703299999999999
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,25.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37475
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92508
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8429200000000001
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,99.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,233.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,144.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,233.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,144.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97247
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,142.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,188.25
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,164.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98212
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,107.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96222
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87561
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,137.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.98
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,149.12
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,280.88
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,207.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,180.38
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,255.75
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,208.88
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,294.38
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,440.62
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,342.88
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,428.75
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,560.0
931108,Humber Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,486.0
931108,Humber Road,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,144.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8559200000000001
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97519
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,18.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26537
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92639
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8190000000000001
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,242.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,139.12
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,241.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,138.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98102
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91608
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,151.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,126.25
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,216.5
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,172.25
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,187.75
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,281.88
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,225.38
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,480.5
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,340.75
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,401.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,500.0
931108,Humber Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,443.12
931108,Humber Road,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99872
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,116.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,73.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,183.75
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9602
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86056
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.19
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16954
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93121
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82632
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,110.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,209.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,141.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,208.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,74.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,141.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,138.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,143.38
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,96.25
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,150.38
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,221.25
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,304.25
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,252.5
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,305.5
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,440.88
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,365.5
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,384.0
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,522.75
931108,Humber Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,436.62
931108,Humber Road,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99899
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,95.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,144.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,116.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8938299999999999
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
