Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,33.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.56
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05107
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8013899999999999
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,196.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,124.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,195.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,57.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,139.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90298
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,140.88
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,83.88
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,184.88
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,126.5
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,242.88
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,322.88
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,280.75
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,300.62
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,462.38
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,376.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,364.25
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,492.0
931108,Humber Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,426.5
931108,Humber Road,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,142.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,94.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,84.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949299999999999
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,30.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.44
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22832
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7469399999999999
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,222.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,148.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,221.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,148.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92508
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,83.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,128.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.48
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,226.62
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,152.62
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,218.62
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,316.25
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,252.38
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,356.88
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,536.25
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,414.12
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,369.12
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,501.25
931108,Humber Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,430.0
931108,Humber Road,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,104.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,50.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,83.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91437
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85565
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.94
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20793000000000006
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75033
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,82.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,214.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,120.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,213.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,66.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,139.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,142.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,182.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,56.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99863
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,129.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,153.0
931108,Humber Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,211.88
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,155.75
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,208.25
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,279.62
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,248.12
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,236.88
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,449.75
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,322.75
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,367.12
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,490.38
931108,Humber Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,425.75
931108,Humber Road,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,67.5
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,119.5
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92279
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8957200000000001
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
