Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32393
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93433
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7602800000000001
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,210.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,132.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,210.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93256
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,68.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,132.25
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,106.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,212.5
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,162.88
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,158.38
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,277.5
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,200.38
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,303.5
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,443.0
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,343.62
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,354.12
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,460.88
931108,Humber Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,404.88
931108,Humber Road,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97873
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,89.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91165
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82736
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36895
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80917
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,233.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,139.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,233.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,183.25
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,140.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,199.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94092
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91138
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,144.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,134.12
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,254.75
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,199.12
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,135.62
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,225.75
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,181.88
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,456.62
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,343.5
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,377.62
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,494.75
931108,Humber Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,438.75
931108,Humber Road,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,40.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,80.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92291
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8669100000000001
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,34.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.56
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27147
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9256
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7763
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,115.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,219.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,140.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,117.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,163.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,120.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,152.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,199.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,174.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89261
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,147.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,230.5
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,168.25
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,157.12
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,278.62
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,274.25
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,385.88
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,320.38
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,361.25
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,490.5
931108,Humber Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,422.75
931108,Humber Road,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,107.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,50.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91635
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89615
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.31
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
