Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19167
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92163
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77279
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,210.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,126.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,210.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93249
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,139.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,141.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,139.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,101.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,98.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,236.5
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,154.5
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,165.75
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,253.38
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,200.25
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,230.88
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,402.75
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,310.75
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,350.0
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,496.25
931108,Humber Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,397.62
931108,Humber Road,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,55.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93292
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8776799999999999
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81842
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,90.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,206.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,125.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,205.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,109.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94174
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.75
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.88
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,223.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,162.88
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,159.12
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,245.38
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,204.38
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,270.0
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,377.12
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,304.75
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,341.38
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,480.38
931108,Humber Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,409.88
931108,Humber Road,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,39.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,65.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,88.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,176.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93277
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87292
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29561
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92508
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78488
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,100.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,188.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,138.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,103.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,51.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8875700000000001
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,125.38
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.5
931108,Humber Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,101.75
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,233.12
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,149.75
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,142.88
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,217.75
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,188.25
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,275.0
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,392.25
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,329.25
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,327.75
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,491.25
931108,Humber Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,389.25
931108,Humber Road,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,81.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,96.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87295
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,41.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.69
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.44
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2907
